Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,36.9
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.75
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.91
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.25
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.71
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.14
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,37.1
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.45
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
605213,Milford Street Saundersfoot,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.58
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.35
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,37.3
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.07
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.71
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
605213,Milford Street Saundersfoot,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.77
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.79
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,37.5
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.49
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
605213,Milford Street Saundersfoot,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.81
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.89
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,37.7
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.51
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.18
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.06
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
605213,Milford Street Saundersfoot,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.32
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.84
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.23
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,37.8
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.44
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.38
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.09
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.55
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
605213,Milford Street Saundersfoot,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.92
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.21
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.25
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,38.0
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.08
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.79
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.01
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.58
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
605213,Milford Street Saundersfoot,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.74
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.8
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.51
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,38.3
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.39
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.89
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.39
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
605213,Milford Street Saundersfoot,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.25
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.2
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.3
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,38.5
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.65
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.53
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.77
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
605213,Milford Street Saundersfoot,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.59
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.04
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,38.7
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.63
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.17
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
605213,Milford Street Saundersfoot,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.01
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.59
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
