Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.99
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,38.9
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.98
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.06
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
605213,Milford Street Saundersfoot,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.51
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.62
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,39.1
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.72
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.61
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.36
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
605213,Milford Street Saundersfoot,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.79
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.27
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.67
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.78
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,39.2
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.38
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.55
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
605213,Milford Street Saundersfoot,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.27
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.27
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.52
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,39.4
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.76
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.53
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.26
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.04
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
605213,Milford Street Saundersfoot,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.32
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.49
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.9
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.46
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,39.5
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.89
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.07
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.93
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.65
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
605213,Milford Street Saundersfoot,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.86
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.66
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.99
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,39.6
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.5
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.57
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.48
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
605213,Milford Street Saundersfoot,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.43
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.97
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.28
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,39.7
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.84
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.28
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.41
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.15
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.74
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
605213,Milford Street Saundersfoot,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.7
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.5
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.5
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.68
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,39.8
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.08
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.81
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.76
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.92
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.89
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
605213,Milford Street Saundersfoot,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.27
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.0
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,39.9
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.92
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.09
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.03
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
605213,Milford Street Saundersfoot,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.25
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.81
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.63
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.77
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,40.0
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.5
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.58
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.26
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.04
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
605213,Milford Street Saundersfoot,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.47
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.41
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.56
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
