Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.66
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.32
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.58
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.7
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,40.1
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.73
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.71
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.66
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.55
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.21
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
605213,Milford Street Saundersfoot,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.41
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.8
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.25
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.62
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.61
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,40.2
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.13
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.01
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.69
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.19
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
605213,Milford Street Saundersfoot,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.11
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.84
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.7
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.78
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,40.4
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.99
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.67
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.91
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.58
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
605213,Milford Street Saundersfoot,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.14
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.29
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.58
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.85
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.85
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,40.5
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.16
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.12
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.01
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.25
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.82
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
605213,Milford Street Saundersfoot,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.02
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.65
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.83
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.86
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,40.7
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.83
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.87
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.06
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.94
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
605213,Milford Street Saundersfoot,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.79
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.81
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.15
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.09
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,40.8
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.97
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.64
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.06
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.54
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
605213,Milford Street Saundersfoot,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.88
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.16
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.54
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.66
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.4
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.0
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,41.0
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.78
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.27
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.4
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.86
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
605213,Milford Street Saundersfoot,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.4
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.16
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.14
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.2
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,41.1
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.43
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.78
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.98
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.59
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
605213,Milford Street Saundersfoot,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.55
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.81
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.94
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.67
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,41.2
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.92
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.94
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.07
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.46
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.63
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
605213,Milford Street Saundersfoot,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.74
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.51
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.76
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.6
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.18
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.6
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.64
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.2
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,41.3
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.25
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.2
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.68
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.84
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.14
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
605213,Milford Street Saundersfoot,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.53
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.42
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.2
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.06
