Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.73
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.43
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.27
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.9
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.7
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.7
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,41.3
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.12
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.64
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.95
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.78
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.81
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
605213,Milford Street Saundersfoot,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.93
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.09
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.79
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.5
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.69
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.4
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.27
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.35
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.5
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.9
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,41.4
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.41
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.83
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.03
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.56
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.01
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
605213,Milford Street Saundersfoot,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.27
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.62
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.68
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.54
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.02
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.87
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.9
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.4
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,41.4
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.25
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.11
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.69
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.23
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.79
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
605213,Milford Street Saundersfoot,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.44
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.5
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.63
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.93
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.41
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.4
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.3
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,41.3
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.82
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.61
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.93
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.94
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,159.3
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
605213,Milford Street Saundersfoot,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.49
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.32
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.09
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.86
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.88
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.86
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.3
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,41.3
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.04
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.58
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.89
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,71.52
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.72
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
605213,Milford Street Saundersfoot,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.92
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.81
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.92
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.62
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.54
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.41
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.9
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,41.3
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.97
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.29
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,74.99
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.34
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,147.2
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.1
605213,Milford Street Saundersfoot,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.13
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.37
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.94
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.42
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.82
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.07
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.23
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.9
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,41.4
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.45
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.05
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.94
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,83.81
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.96
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,175.4
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.4
605213,Milford Street Saundersfoot,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.14
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.38
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.54
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.33
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.69
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.92
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.67
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.7
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.6
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,41.4
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.73
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.57
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,86.06
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.26
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,198.5
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.2
605213,Milford Street Saundersfoot,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.98
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.05
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.54
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.5
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.59
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.78
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.88
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.43
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.5
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,41.3
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.86
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.03
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,83.74
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.96
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,166.9
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
605213,Milford Street Saundersfoot,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.96
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.6
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.43
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.3
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.21
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.54
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.6
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,41.2
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.86
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.55
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.08
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,72.37
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.86
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
605213,Milford Street Saundersfoot,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.66
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.17
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.26
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.06
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
