Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.75
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.38
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.0
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,41.1
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.5
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.72
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.71
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,73.56
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.09
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
605213,Milford Street Saundersfoot,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.12
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.74
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.15
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.08
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.9
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.47
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.56
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.71
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.0
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.2
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,41.0
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.09
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.59
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,84.4
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.67
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,159.4
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.2
605213,Milford Street Saundersfoot,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.19
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.48
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.78
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.66
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.3
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.4
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.23
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.4
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,40.9
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.83
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.66
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,79.38
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.67
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,151.8
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
605213,Milford Street Saundersfoot,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.15
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.43
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.31
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.12
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.87
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.95
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,40.7
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.79
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.16
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,72.87
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.44
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
605213,Milford Street Saundersfoot,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.35
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.45
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.57
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.2
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.72
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.86
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.7
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.7
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,40.6
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.42
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.88
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,73.99
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.66
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.3
605213,Milford Street Saundersfoot,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.85
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.62
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.56
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.5
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.67
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.07
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.6
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,128.2
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,40.4
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.8
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.7
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.79
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,79.88
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.98
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,165.0
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.1
605213,Milford Street Saundersfoot,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.87
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.6
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.28
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.14
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,92.0
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,134.6
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,40.2
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.76
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,75.86
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.35
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,164.5
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
605213,Milford Street Saundersfoot,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.96
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.94
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.8
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.27
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.4
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,40.1
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.18
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.74
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,84.13
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.91
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,196.2
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.3
605213,Milford Street Saundersfoot,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.38
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.16
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.29
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.1
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.28
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.52
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.3
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,39.9
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.33
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,71.37
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.95
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
605213,Milford Street Saundersfoot,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.64
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.47
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.61
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.6
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.5
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.38
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.58
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.9
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,39.7
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.16
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.28
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.53
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,80.79
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.04
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,165.0
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
605213,Milford Street Saundersfoot,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.9
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.17
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.79
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
