Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.6
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,39.4
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.05
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.87
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,74.44
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.81
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,171.7
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
605213,Milford Street Saundersfoot,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.75
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.99
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.33
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.5
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.57
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.74
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.2
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,39.2
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.11
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.79
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.07
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,83.24
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.31
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,186.4
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.3
605213,Milford Street Saundersfoot,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.77
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.55
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.53
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.0
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.44
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.38
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.8
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,39.0
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.92
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.22
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.61
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.09
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,85.07
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.44
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,189.4
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.7
605213,Milford Street Saundersfoot,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.34
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.24
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.52
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.4
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.4
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.84
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.1
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,38.7
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.24
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.97
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,70.07
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.95
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
605213,Milford Street Saundersfoot,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.38
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.12
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.82
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.5
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.37
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.2
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,38.5
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.09
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.62
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.17
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.6
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.23
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.74
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
605213,Milford Street Saundersfoot,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.81
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.23
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.35
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.9
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.1
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.46
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,38.2
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.7
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.46
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.34
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.24
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.9
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
605213,Milford Street Saundersfoot,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.92
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.46
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.85
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.1
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.0
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.09
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.4
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,38.0
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.66
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.32
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.64
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,69.04
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.57
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
605213,Milford Street Saundersfoot,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.65
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.05
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.12
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.8
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.3
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.13
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.23
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.6
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,37.7
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.27
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.97
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.06
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,73.57
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.69
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,148.8
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
605213,Milford Street Saundersfoot,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.16
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.55
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.18
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.38
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.4
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.7
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.21
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.31
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,37.4
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.93
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,74.03
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.47
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,152.1
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
605213,Milford Street Saundersfoot,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.75
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.96
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.44
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.9
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.3
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.81
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.0
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,37.1
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.41
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.96
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.98
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.8
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.45
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
605213,Milford Street Saundersfoot,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.06
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.58
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.71
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.9
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.6
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.56
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
