Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.47
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.1
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,36.7
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.54
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.88
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,76.27
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.62
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,154.8
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
605213,Milford Street Saundersfoot,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.92
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.18
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.65
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.3
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.5
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.25
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,36.4
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.21
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.77
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.75
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,67.92
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.39
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
605213,Milford Street Saundersfoot,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.6
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.33
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.71
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.6
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.0
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,36.1
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.76
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.24
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.56
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,67.04
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.36
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
605213,Milford Street Saundersfoot,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.3
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.65
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.99
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.8
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.4
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.29
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.66
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,35.7
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.57
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.29
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.57
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,73.31
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
605213,Milford Street Saundersfoot,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.5
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.42
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.77
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.82
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.54
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.97
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.3
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,35.3
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.91
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.12
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.03
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.6
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,74.93
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
605213,Milford Street Saundersfoot,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.19
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.92
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.29
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.4
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.6
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.8
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.52
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,34.9
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.09
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.84
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.73
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,75.04
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.28
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
605213,Milford Street Saundersfoot,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.02
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.52
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.89
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.0
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.48
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.6
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.6
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,34.5
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.94
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.24
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.09
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.44
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,74.5
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.06
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,152.3
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
605213,Milford Street Saundersfoot,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.68
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.16
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.02
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.09
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.39
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.6
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.59
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.5
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.14
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,66.23
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.41
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
605213,Milford Street Saundersfoot,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.13
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.86
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.2
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.82
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.8
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.39
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.98
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.2
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.89
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.71
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.5
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.51
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,71.81
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.13
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
605213,Milford Street Saundersfoot,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.91
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.73
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.41
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.5
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.3
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.34
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.6
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.86
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.04
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,72.87
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.85
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,151.1
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
605213,Milford Street Saundersfoot,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.09
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.58
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.72
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.99
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.2
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.6
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.26
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.62
