Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.2
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,32.7
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.67
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.06
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,79.52
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.94
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,171.8
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
605213,Milford Street Saundersfoot,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.96
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.24
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.37
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.7
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.98
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.02
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.8
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.65
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.4
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.43
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.13
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.63
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
605213,Milford Street Saundersfoot,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.08
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.69
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.03
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.01
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.7
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.91
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.14
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,79.43
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,171.3
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.8
605213,Milford Street Saundersfoot,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.07
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.61
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.72
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.32
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.03
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.05
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.73
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,73.16
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.65
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,153.5
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
605213,Milford Street Saundersfoot,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.82
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.84
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.4
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.3
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.16
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.54
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.11
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.35
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.68
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.53
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.36
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
605213,Milford Street Saundersfoot,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.74
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.6
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.41
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.86
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.8
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.03
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.76
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,74.96
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.45
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,165.8
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
605213,Milford Street Saundersfoot,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.69
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.72
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.26
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.98
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.38
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.45
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,83.32
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.67
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,188.0
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.7
605213,Milford Street Saundersfoot,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.03
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.86
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.39
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.77
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.8
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.44
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.8
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.97
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.59
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,76.03
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.83
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,172.2
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
605213,Milford Street Saundersfoot,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.3
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.26
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.87
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.88
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,31.1
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.59
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.4
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,63.18
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
605213,Milford Street Saundersfoot,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.41
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.82
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.66
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.2
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.09
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.93
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.12
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.94
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
605213,Milford Street Saundersfoot,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.14
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.08
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
