Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,30.9
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.2
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.25
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
605213,Milford Street Saundersfoot,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.05
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.4
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.01
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.02
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,157.2
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
605213,Milford Street Saundersfoot,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.54
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.22
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.08
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.81
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.46
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,69.35
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,193.6
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
605213,Milford Street Saundersfoot,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.26
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.51
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.34
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.2
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.97
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,83.4
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.9
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.27
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,75.82
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.55
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,189.7
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
605213,Milford Street Saundersfoot,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.95
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.68
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.1
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.74
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,65.47
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.26
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,153.4
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
605213,Milford Street Saundersfoot,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.2
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.66
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.56
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.83
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.9
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.9
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.54
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.54
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.62
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
605213,Milford Street Saundersfoot,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.41
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.16
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.7
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.85
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.81
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.93
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
605213,Milford Street Saundersfoot,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.22
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.13
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.4
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.1
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.93
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.63
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
605213,Milford Street Saundersfoot,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.44
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.35
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.87
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.59
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,30.2
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.9
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.13
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
605213,Milford Street Saundersfoot,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.56
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.49
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.29
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.2
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.05
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.39
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.07
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.27
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,60.24
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.8
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
605213,Milford Street Saundersfoot,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.56
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.49
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.9
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.36
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
