Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.45
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.05
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
605213,Milford Street Saundersfoot,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.03
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.41
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.5
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.87
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.53
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.96
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,61.9
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
605213,Milford Street Saundersfoot,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.47
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.27
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.73
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.29
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.37
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
605213,Milford Street Saundersfoot,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.73
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.88
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.49
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.9
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.24
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,52.22
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
605213,Milford Street Saundersfoot,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.16
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.85
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.89
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.4
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.51
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.47
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.81
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.95
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
605213,Milford Street Saundersfoot,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.27
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.79
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.5
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.4
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.7
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.67
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.56
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.42
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.59
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
605213,Milford Street Saundersfoot,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.44
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.24
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.19
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.22
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.5
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
605213,Milford Street Saundersfoot,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.48
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.64
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.6
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.19
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,53.62
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.75
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
605213,Milford Street Saundersfoot,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.83
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.22
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.7
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,29.7
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.28
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.73
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
605213,Milford Street Saundersfoot,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.5
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.81
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.6
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
605213,Milford Street Saundersfoot,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.63
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
