Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.77
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
605213,Milford Street Saundersfoot,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.96
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.22
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.6
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
605213,Milford Street Saundersfoot,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.64
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.09
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.95
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
605213,Milford Street Saundersfoot,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.66
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.24
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.37
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
605213,Milford Street Saundersfoot,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.15
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.27
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.19
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
605213,Milford Street Saundersfoot,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.69
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.82
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
605213,Milford Street Saundersfoot,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.03
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.89
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.13
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
605213,Milford Street Saundersfoot,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.52
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.83
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,29.7
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.83
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
605213,Milford Street Saundersfoot,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.83
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.67
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.47
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
605213,Milford Street Saundersfoot,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.75
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.44
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
605213,Milford Street Saundersfoot,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
