Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.37
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
605213,Milford Street Saundersfoot,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.32
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.39
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
605213,Milford Street Saundersfoot,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.56
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.45
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.29
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
605213,Milford Street Saundersfoot,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.03
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.46
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.92
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
605213,Milford Street Saundersfoot,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.47
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,30.2
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.91
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
605213,Milford Street Saundersfoot,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.67
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.24
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
605213,Milford Street Saundersfoot,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.23
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.36
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.19
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
605213,Milford Street Saundersfoot,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.62
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.54
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
605213,Milford Street Saundersfoot,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.03
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.16
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
605213,Milford Street Saundersfoot,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.46
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.08
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
605213,Milford Street Saundersfoot,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,30.7
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
