Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.16
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.11
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
605213,Milford Street Saundersfoot,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.21
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.1
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
605213,Milford Street Saundersfoot,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,30.9
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.89
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
605213,Milford Street Saundersfoot,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.94
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,30.9
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.69
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
605213,Milford Street Saundersfoot,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.68
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.92
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
605213,Milford Street Saundersfoot,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.41
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.57
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,31.1
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.54
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.91
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
605213,Milford Street Saundersfoot,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.21
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.77
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,31.2
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.94
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.94
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
605213,Milford Street Saundersfoot,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.91
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.66
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.36
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
605213,Milford Street Saundersfoot,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.82
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.29
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.9
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.59
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
605213,Milford Street Saundersfoot,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.49
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.79
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.95
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.76
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.01
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
605213,Milford Street Saundersfoot,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.79
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.8
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
