Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.44
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
605213,Milford Street Saundersfoot,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.22
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.12
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
605213,Milford Street Saundersfoot,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.15
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.66
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
605213,Milford Street Saundersfoot,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.64
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.79
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.55
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
605213,Milford Street Saundersfoot,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.13
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.21
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,32.0
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.74
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.11
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
605213,Milford Street Saundersfoot,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.34
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.37
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
605213,Milford Street Saundersfoot,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.46
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.67
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,33.7
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.76
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
605213,Milford Street Saundersfoot,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.54
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.23
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,33.9
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.2
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.6
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
605213,Milford Street Saundersfoot,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.02
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.32
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.63
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
605213,Milford Street Saundersfoot,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.55
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.73
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,34.3
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.81
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
605213,Milford Street Saundersfoot,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.71
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,34.5
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
