Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.03
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.94
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
605213,Milford Street Saundersfoot,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.92
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.07
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.25
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,34.7
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.49
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.94
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
605213,Milford Street Saundersfoot,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.95
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.9
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.79
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,34.8
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.04
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
605213,Milford Street Saundersfoot,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.37
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.42
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.2
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,35.0
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.87
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.34
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.44
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
605213,Milford Street Saundersfoot,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.5
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.96
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.78
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,35.2
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.59
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.32
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.5
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.85
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
605213,Milford Street Saundersfoot,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.78
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.17
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.3
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.0
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.23
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.55
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
605213,Milford Street Saundersfoot,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.21
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.12
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,35.6
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.84
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.23
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.45
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
605213,Milford Street Saundersfoot,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.19
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.03
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,35.8
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.91
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.96
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
605213,Milford Street Saundersfoot,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.5
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.47
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.76
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.5
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,35.9
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.57
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.44
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
605213,Milford Street Saundersfoot,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.6
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.22
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,36.1
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.14
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.53
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
605213,Milford Street Saundersfoot,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.16
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.72
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,36.2
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.12
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
