Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.09
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
605213,Milford Street Saundersfoot,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.4
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.05
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.86
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,36.4
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.19
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.12
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
605213,Milford Street Saundersfoot,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.27
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.85
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.75
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.04
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.1
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,36.6
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.47
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.85
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
605213,Milford Street Saundersfoot,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.94
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.22
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.34
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,36.8
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.83
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.54
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
605213,Milford Street Saundersfoot,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.71
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.8
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,37.0
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.64
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.84
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
605213,Milford Street Saundersfoot,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.73
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.88
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,37.1
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.21
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.71
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
605213,Milford Street Saundersfoot,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.27
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.55
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.04
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.63
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,37.3
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.95
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.69
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
605213,Milford Street Saundersfoot,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.36
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.81
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,37.4
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.09
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.63
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
605213,Milford Street Saundersfoot,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.3
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.51
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.1
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.32
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.49
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,37.5
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.44
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.26
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.83
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
605213,Milford Street Saundersfoot,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.79
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.52
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,37.6
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.56
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.41
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.34
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.72
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
605213,Milford Street Saundersfoot,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.47
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.48
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.6
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,37.6
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.99
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.86
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.07
