Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.35
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
605213,Milford Street Saundersfoot,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.99
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.12
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.31
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,37.7
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.32
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.6
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.11
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.65
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
605213,Milford Street Saundersfoot,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.65
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.67
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,37.8
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.3
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.25
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.78
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.41
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
605213,Milford Street Saundersfoot,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.01
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.75
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,37.9
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.5
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.53
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.96
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.19
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
605213,Milford Street Saundersfoot,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.37
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.3
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.96
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,37.9
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.85
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.89
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.55
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.43
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
605213,Milford Street Saundersfoot,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.29
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.96
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.01
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.14
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,38.0
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.17
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.49
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.53
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.43
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.4
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
605213,Milford Street Saundersfoot,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.55
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.15
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.44
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.5
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,38.0
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.28
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.73
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.98
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.12
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
605213,Milford Street Saundersfoot,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.92
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.7
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.34
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.7
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.65
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,38.1
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.03
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.05
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.98
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.26
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
605213,Milford Street Saundersfoot,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.32
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.29
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.59
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,38.1
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.76
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.84
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.38
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.7
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
605213,Milford Street Saundersfoot,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.3
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.09
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.31
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.14
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.16
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.4
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,38.2
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.95
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.44
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.59
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
605213,Milford Street Saundersfoot,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.57
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.04
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.88
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,38.3
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.3
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.51
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.16
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.59
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
