Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
605213,Milford Street Saundersfoot,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.67
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.65
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.13
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.6
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.05
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.63
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.47
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,38.4
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.77
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.24
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,76.45
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.44
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
605213,Milford Street Saundersfoot,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.95
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.77
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.61
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.5
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.41
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.83
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.9
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,38.5
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.49
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.74
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.72
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.75
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.6
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
605213,Milford Street Saundersfoot,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.62
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.15
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.36
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.1
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.99
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.2
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,38.5
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.1
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.83
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.6
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,145.9
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
605213,Milford Street Saundersfoot,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.17
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.41
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.66
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.46
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,38.5
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.48
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.58
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.7
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
605213,Milford Street Saundersfoot,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.78
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.26
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.37
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,38.5
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.89
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.15
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.58
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.96
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
605213,Milford Street Saundersfoot,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.45
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.9
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.36
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,38.5
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.62
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.83
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.31
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.55
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,142.6
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
605213,Milford Street Saundersfoot,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.72
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.72
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.09
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.5
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.69
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,38.5
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.97
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.44
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.1
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,148.7
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
605213,Milford Street Saundersfoot,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.9
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.28
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.73
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.39
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.0
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,38.5
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.3
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.77
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.8
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,87.57
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.8
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,178.2
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.1
605213,Milford Street Saundersfoot,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.05
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.8
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.96
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.33
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.28
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.0
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,38.5
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.98
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.56
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,84.68
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.21
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,163.7
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.9
605213,Milford Street Saundersfoot,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.06
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.01
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.87
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.4
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,38.5
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.27
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.87
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,75.44
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.54
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,153.6
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
