Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.83
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.0
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.26
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.4
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.9
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.4
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,38.5
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.23
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.97
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,82.48
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.22
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,169.8
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
605213,Milford Street Saundersfoot,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.7
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.24
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.66
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.48
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,38.4
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.06
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.92
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,69.26
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.29
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,139.1
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
605213,Milford Street Saundersfoot,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.45
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.25
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.66
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.56
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,38.4
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.01
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.8
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,71.48
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.48
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
605213,Milford Street Saundersfoot,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.14
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.21
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.07
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.4
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.82
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.4
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,38.4
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.35
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,78.86
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,185.7
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
605213,Milford Street Saundersfoot,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.91
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.18
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.07
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.3
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.63
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.5
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.9
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,38.3
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.69
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,76.77
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.34
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,162.0
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
605213,Milford Street Saundersfoot,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.67
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.02
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.65
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.67
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.9
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,38.2
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.73
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,73.64
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.81
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,170.8
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
605213,Milford Street Saundersfoot,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.3
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.95
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.14
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.92
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,38.1
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.03
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.92
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.65
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
605213,Milford Street Saundersfoot,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.28
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.32
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.88
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.87
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,38.1
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.07
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,65.14
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.49
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
605213,Milford Street Saundersfoot,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.43
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.26
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.57
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.32
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,37.9
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.18
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.84
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.07
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.13
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
605213,Milford Street Saundersfoot,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.81
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.2
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.54
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.8
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.25
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.71
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,37.8
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.57
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,66.73
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.57
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
605213,Milford Street Saundersfoot,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
