Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.81
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.33
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.1
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.79
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,37.7
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.99
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.31
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.6
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,172.8
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
605213,Milford Street Saundersfoot,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.34
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.44
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.96
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.9
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.9
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,37.7
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.47
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.79
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,78.08
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.14
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,174.8
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
605213,Milford Street Saundersfoot,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.98
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.11
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.6
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.24
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.3
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.5
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,37.8
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.6
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,79.13
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.75
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,191.0
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
605213,Milford Street Saundersfoot,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.64
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.3
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.8
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.37
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,37.8
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.51
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.72
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,76.12
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.35
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,162.7
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
605213,Milford Street Saundersfoot,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.84
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.03
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.88
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.8
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.1
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.73
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.0
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,37.7
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.86
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.42
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,77.35
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.81
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,160.0
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
605213,Milford Street Saundersfoot,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.67
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.57
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.72
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,73.8
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.0
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.18
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.2
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,37.5
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.31
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.34
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,91.13
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.49
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,215.9
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.0
605213,Milford Street Saundersfoot,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.17
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.53
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.83
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.4
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.0
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.72
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.9
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,37.4
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.01
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.07
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,77.79
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.4
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,181.3
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
605213,Milford Street Saundersfoot,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.24
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.77
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.68
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.5
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.9
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.97
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.2
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,37.2
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.29
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.46
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,72.01
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.88
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,151.7
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
605213,Milford Street Saundersfoot,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.23
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.9
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.99
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.66
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.2
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,37.1
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.1
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.2
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,75.27
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.83
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,171.2
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
605213,Milford Street Saundersfoot,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.11
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.2
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.4
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.0
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.26
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.4
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,36.9
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.62
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.74
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,82.77
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,204.8
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
605213,Milford Street Saundersfoot,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
