Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.51
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.41
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.41
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.7
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.04
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,36.7
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.56
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.68
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,75.27
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.12
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,176.9
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
605213,Milford Street Saundersfoot,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.28
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.0
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.53
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.6
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.17
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.8
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,36.5
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.48
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.41
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,80.38
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.33
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,181.9
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
605213,Milford Street Saundersfoot,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.65
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.26
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.71
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.7
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.5
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.9
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.3
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,36.3
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.65
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,83.8
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.3
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,185.7
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.2
605213,Milford Street Saundersfoot,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.36
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.38
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.81
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.8
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.82
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.3
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,36.1
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.83
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.89
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.38
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,78.37
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.3
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,148.4
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
605213,Milford Street Saundersfoot,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.08
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.76
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.4
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.64
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.3
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,35.9
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.19
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,64.7
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
605213,Milford Street Saundersfoot,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.59
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.03
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.98
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.1
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.11
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.47
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.6
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,35.7
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.6
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.88
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.83
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,76.49
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.59
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,175.6
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.4
605213,Milford Street Saundersfoot,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.66
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.61
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.43
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.98
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.2
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,35.5
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.78
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.33
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.38
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,144.2
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
605213,Milford Street Saundersfoot,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.37
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.39
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.56
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.7
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,35.3
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.79
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.71
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.62
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
605213,Milford Street Saundersfoot,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.21
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.69
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.99
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.8
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.21
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.78
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.8
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,35.0
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.61
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,76.16
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.59
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,172.8
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
605213,Milford Street Saundersfoot,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.31
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.54
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.13
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.04
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,34.7
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.21
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.33
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,74.73
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.23
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,160.7
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
605213,Milford Street Saundersfoot,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
