Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.54
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.75
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.49
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.23
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.56
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.4
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,34.5
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.45
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,72.29
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.54
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,161.5
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
605213,Milford Street Saundersfoot,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.01
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.04
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.19
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.6
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,34.2
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.04
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.49
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,78.88
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,183.7
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
605213,Milford Street Saundersfoot,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.77
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.4
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.1
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.9
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.56
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.36
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.0
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,33.9
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.7
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.83
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,74.88
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.14
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,171.8
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
605213,Milford Street Saundersfoot,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.29
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.2
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.86
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.4
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.77
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.62
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.2
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,33.7
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.6
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.31
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.66
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,77.48
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.7
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,164.0
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
605213,Milford Street Saundersfoot,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.63
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.1
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.15
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.42
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.4
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.57
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.2
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.2
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.44
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.81
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.95
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,86.95
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.65
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,183.5
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.0
605213,Milford Street Saundersfoot,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.1
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.74
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.75
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.2
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.6
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.68
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.55
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,72.16
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.71
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,160.4
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
605213,Milford Street Saundersfoot,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.52
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.11
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.8
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.18
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.47
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.72
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.76
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,63.23
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.03
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
605213,Milford Street Saundersfoot,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.46
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.0
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.09
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.1
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.42
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.6
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.09
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.15
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,70.78
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.1
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,149.6
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
605213,Milford Street Saundersfoot,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.15
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.68
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.91
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.1
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.6
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.84
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.68
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.11
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,67.87
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.36
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
605213,Milford Street Saundersfoot,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.61
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.47
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.68
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.2
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.5
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.37
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.55
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.58
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.26
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.66
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,70.88
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.26
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,138.6
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
605213,Milford Street Saundersfoot,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
