Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.47
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.32
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.06
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.3
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.1
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.1
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.46
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.15
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.57
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.12
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,72.41
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.97
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
605213,Milford Street Saundersfoot,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.93
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.45
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.89
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.9
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.76
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.19
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.07
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.25
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,82.19
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.56
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.6
605213,Milford Street Saundersfoot,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.14
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.25
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.11
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.3
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.3
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.02
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.15
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.88
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.19
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,75.77
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.82
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,141.5
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
605213,Milford Street Saundersfoot,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.02
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.87
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.93
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.58
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.83
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.13
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.97
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
605213,Milford Street Saundersfoot,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.11
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.13
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.9
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.9
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.68
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.57
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,62.56
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.71
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,150.1
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
605213,Milford Street Saundersfoot,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.22
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.36
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.79
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.77
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.49
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,63.92
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.19
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,157.6
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
605213,Milford Street Saundersfoot,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.38
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.67
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.51
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.14
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.91
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,66.65
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,153.9
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
605213,Milford Street Saundersfoot,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.73
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.75
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.53
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.77
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.15
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,66.85
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,160.2
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
605213,Milford Street Saundersfoot,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.61
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.43
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.89
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.27
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.17
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.58
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.94
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,65.1
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.19
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
605213,Milford Street Saundersfoot,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.49
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.64
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.0
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.47
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.4
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.52
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,67.9
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.61
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
605213,Milford Street Saundersfoot,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
