Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.34
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.02
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.86
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.4
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.92
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.04
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,61.91
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
605213,Milford Street Saundersfoot,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.19
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.12
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.32
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.3
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.13
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.7
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.23
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,68.32
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,181.4
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
605213,Milford Street Saundersfoot,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.35
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.07
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.87
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.8
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.13
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
605213,Milford Street Saundersfoot,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.06
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.91
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.61
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.18
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.75
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.32
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
605213,Milford Street Saundersfoot,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.8
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.09
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.64
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.7
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.08
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
605213,Milford Street Saundersfoot,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.19
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.14
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.56
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.96
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.81
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.87
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
605213,Milford Street Saundersfoot,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.65
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.11
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.23
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.9
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.76
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,53.99
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
605213,Milford Street Saundersfoot,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.61
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.93
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.38
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.6
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.4
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.54
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.92
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
605213,Milford Street Saundersfoot,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.14
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.88
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.89
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.0
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.5
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.54
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.89
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
605213,Milford Street Saundersfoot,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.59
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.34
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.55
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.83
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.94
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.3
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.9
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.98
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.28
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
605213,Milford Street Saundersfoot,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
