Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.21
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.5
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.61
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.4
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.6
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.07
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.67
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.07
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
605213,Milford Street Saundersfoot,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.95
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.89
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.96
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.5
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.53
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,57.88
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
605213,Milford Street Saundersfoot,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.45
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.84
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.32
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.78
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
605213,Milford Street Saundersfoot,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.63
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.07
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.86
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
605213,Milford Street Saundersfoot,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.32
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.03
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.51
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
605213,Milford Street Saundersfoot,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.56
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.91
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.72
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
605213,Milford Street Saundersfoot,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.51
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.63
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.32
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
605213,Milford Street Saundersfoot,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.23
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.5
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
605213,Milford Street Saundersfoot,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.81
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.67
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.49
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
605213,Milford Street Saundersfoot,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.89
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.81
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.51
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
605213,Milford Street Saundersfoot,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.48
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
