Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.24
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.44
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
605213,Milford Street Saundersfoot,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.87
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.62
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.6
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
605213,Milford Street Saundersfoot,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.87
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.78
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,33.7
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.16
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
605213,Milford Street Saundersfoot,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.62
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,33.7
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.68
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
605213,Milford Street Saundersfoot,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.72
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.42
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.73
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
605213,Milford Street Saundersfoot,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.52
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,33.9
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.44
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
605213,Milford Street Saundersfoot,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.58
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,33.9
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.62
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.11
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
605213,Milford Street Saundersfoot,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.59
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.44
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.84
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
605213,Milford Street Saundersfoot,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.62
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.88
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
605213,Milford Street Saundersfoot,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.57
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.75
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.38
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
605213,Milford Street Saundersfoot,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.88
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.23
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
