Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,34.2
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.27
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
605213,Milford Street Saundersfoot,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.35
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.97
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,34.3
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.5
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
605213,Milford Street Saundersfoot,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.01
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,34.4
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.73
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.93
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
605213,Milford Street Saundersfoot,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.66
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.64
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,34.4
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.05
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
605213,Milford Street Saundersfoot,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.02
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.69
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,34.5
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.94
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
605213,Milford Street Saundersfoot,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.6
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.04
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,34.5
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.21
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
605213,Milford Street Saundersfoot,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.66
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.12
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,34.6
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.29
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.44
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
605213,Milford Street Saundersfoot,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.63
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,34.7
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.01
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
605213,Milford Street Saundersfoot,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.59
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.41
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,34.8
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.94
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
605213,Milford Street Saundersfoot,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.05
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.97
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,34.8
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.65
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
605213,Milford Street Saundersfoot,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.38
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.54
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
