Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,34.9
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.86
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.77
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
605213,Milford Street Saundersfoot,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.6
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.75
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,34.9
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.19
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
605213,Milford Street Saundersfoot,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.92
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.79
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,35.0
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.2
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
605213,Milford Street Saundersfoot,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.22
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.37
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,35.0
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.4
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.01
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
605213,Milford Street Saundersfoot,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.6
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.46
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.86
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
605213,Milford Street Saundersfoot,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.78
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.46
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,35.2
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.3
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
605213,Milford Street Saundersfoot,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.65
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.52
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,35.3
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.86
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
605213,Milford Street Saundersfoot,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.57
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,35.3
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.47
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
605213,Milford Street Saundersfoot,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.53
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.2
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.72
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.39
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
605213,Milford Street Saundersfoot,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.15
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.54
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.25
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.23
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.54
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
605213,Milford Street Saundersfoot,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.65
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.13
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
