Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,32.6
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.98
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
605213,Milford Street Saundersfoot,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.89
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,32.7
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.01
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
605213,Milford Street Saundersfoot,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.99
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.29
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.56
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.87
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
605213,Milford Street Saundersfoot,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.66
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.64
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.23
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
605213,Milford Street Saundersfoot,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.03
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.04
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.08
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.43
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
605213,Milford Street Saundersfoot,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.1
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.28
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.65
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
605213,Milford Street Saundersfoot,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.9
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.93
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.25
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.18
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.1
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.34
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
605213,Milford Street Saundersfoot,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.37
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.37
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.28
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.05
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
605213,Milford Street Saundersfoot,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.15
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.47
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.06
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
605213,Milford Street Saundersfoot,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,1.3
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.88
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.64
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.08
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.12
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.67
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
605213,Milford Street Saundersfoot,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.39
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
