Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.34
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.33
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
605213,Milford Street Saundersfoot,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.85
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.42
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,33.7
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.94
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.29
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.42
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
605213,Milford Street Saundersfoot,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.25
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.58
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.78
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.8
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.3
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.8
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.97
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
605213,Milford Street Saundersfoot,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.14
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.67
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,33.9
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.41
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
605213,Milford Street Saundersfoot,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.88
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.14
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.12
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.56
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.42
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
605213,Milford Street Saundersfoot,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.86
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.81
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.56
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.55
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.01
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.96
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.08
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.67
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
605213,Milford Street Saundersfoot,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,1.3
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.28
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.54
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.77
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.77
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.56
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
605213,Milford Street Saundersfoot,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.42
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.38
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.72
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.05
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.48
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
605213,Milford Street Saundersfoot,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.26
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.35
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,34.3
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.84
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.83
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.39
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
605213,Milford Street Saundersfoot,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.15
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.92
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,34.3
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.97
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.07
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.8
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
605213,Milford Street Saundersfoot,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.66
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.76
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
