Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,34.4
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.58
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.24
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.86
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.23
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
605213,Milford Street Saundersfoot,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.41
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.88
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.98
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.17
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.86
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,34.4
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.1
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.36
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.65
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.39
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.21
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
605213,Milford Street Saundersfoot,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.54
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.08
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.58
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.87
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,34.5
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.36
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.85
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.55
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.43
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
605213,Milford Street Saundersfoot,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.24
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.93
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.1
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.35
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.81
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,34.7
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.1
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.46
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.37
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.19
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
605213,Milford Street Saundersfoot,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.6
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.71
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.1
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.9
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.38
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,34.8
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.09
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.74
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.23
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.87
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.74
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
605213,Milford Street Saundersfoot,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.79
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.14
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.9
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.65
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.52
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,34.8
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.63
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.67
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.04
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.82
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.33
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
605213,Milford Street Saundersfoot,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.03
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.39
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.58
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.23
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,34.8
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.17
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.89
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.58
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.5
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.13
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
605213,Milford Street Saundersfoot,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.42
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.55
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.67
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.81
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,34.9
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.61
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.11
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.37
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.34
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.2
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
605213,Milford Street Saundersfoot,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.56
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.75
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.96
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.31
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.88
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,35.0
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.02
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.52
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.03
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.56
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
605213,Milford Street Saundersfoot,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.47
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.24
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.88
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.02
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,35.0
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.85
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.37
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.63
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.18
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.95
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
605213,Milford Street Saundersfoot,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.04
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.95
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.67
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.33
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
