Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.02
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.61
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.38
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.48
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
605213,Milford Street Saundersfoot,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.35
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.81
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.92
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.96
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.01
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.18
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,35.2
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.72
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.17
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.67
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.7
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.89
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
605213,Milford Street Saundersfoot,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.64
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.37
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.93
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.22
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,35.2
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.07
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.9
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.08
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.63
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.07
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
605213,Milford Street Saundersfoot,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.68
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.55
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.08
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.9
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.61
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.83
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.16
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,35.2
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.75
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.75
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.24
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.35
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
605213,Milford Street Saundersfoot,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.81
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.66
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.01
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.65
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.06
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.19
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,35.2
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.9
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.56
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.99
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.71
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.21
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
605213,Milford Street Saundersfoot,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.7
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.5
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.8
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.47
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.31
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.07
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.9
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.78
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.75
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.16
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.95
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
605213,Milford Street Saundersfoot,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.68
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.14
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.99
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.75
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.2
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.16
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,35.2
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.89
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.07
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.05
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.48
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.98
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
605213,Milford Street Saundersfoot,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.82
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.3
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.68
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.99
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.35
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.68
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.7
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,35.2
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.15
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.92
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.6
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.8
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.51
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
605213,Milford Street Saundersfoot,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.83
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.39
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.1
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.41
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.33
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.4
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.22
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.3
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.6
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,35.3
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.78
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.1
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.56
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.69
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
605213,Milford Street Saundersfoot,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.23
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.09
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.3
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.88
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.05
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.95
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.11
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.7
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.8
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,35.3
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.53
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.86
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.97
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.77
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.61
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
605213,Milford Street Saundersfoot,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.78
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.66
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.56
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.59
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.21
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.93
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
