Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.2
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.2
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,35.3
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.61
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.51
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.74
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.39
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.26
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
605213,Milford Street Saundersfoot,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.45
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.3
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.27
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.8
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.09
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.58
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.74
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.9
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.6
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.56
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.1
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.26
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.54
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.85
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
605213,Milford Street Saundersfoot,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.22
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.07
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.34
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.9
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.73
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.72
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.94
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.7
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.1
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.9
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,35.5
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.55
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.08
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.36
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.26
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.05
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
605213,Milford Street Saundersfoot,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.99
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.67
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.1
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.47
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.55
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.3
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.2
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,35.5
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.31
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.72
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.09
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,74.24
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.31
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
605213,Milford Street Saundersfoot,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.39
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.62
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.77
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.0
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.02
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.2
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.19
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.35
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.94
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,81.42
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.25
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,160.1
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
605213,Milford Street Saundersfoot,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.09
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.32
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.14
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.2
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.7
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.82
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.19
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.87
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.5
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,35.2
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.53
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.65
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.73
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,90.46
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.68
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,172.5
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.1
605213,Milford Street Saundersfoot,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.13
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.68
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.35
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.4
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.1
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.03
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.15
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.7
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.0
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.71
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.42
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,80.67
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,180.1
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
605213,Milford Street Saundersfoot,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.35
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.53
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.01
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.6
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.87
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.68
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.2
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,34.9
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.44
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.07
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.34
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,79.68
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.83
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,163.4
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
605213,Milford Street Saundersfoot,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.89
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.67
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.43
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.57
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.48
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.3
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,34.8
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.61
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.16
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.61
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.92
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
605213,Milford Street Saundersfoot,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.53
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.49
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.82
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.1
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.43
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,86.8
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,134.0
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,34.7
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.36
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.44
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,80.42
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.12
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,166.2
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
605213,Milford Street Saundersfoot,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.5
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.49
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.65
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.3
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.0
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.21
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.47
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.3
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
