Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.7
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,34.6
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.72
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.72
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.92
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,87.21
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.36
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,179.5
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.4
605213,Milford Street Saundersfoot,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.04
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.35
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.81
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.7
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.42
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.87
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.39
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.9
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,34.4
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.72
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.82
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.71
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,75.54
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,158.8
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
605213,Milford Street Saundersfoot,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.47
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.14
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.82
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.5
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.1
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.66
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.65
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.3
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,34.4
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.23
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,76.06
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.35
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,158.9
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
605213,Milford Street Saundersfoot,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.84
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.68
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.94
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.7
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.33
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,34.3
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.23
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.9
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,80.18
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.44
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,181.4
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.9
605213,Milford Street Saundersfoot,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.81
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.39
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.6
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.46
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.63
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,34.3
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.09
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.61
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.4
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,88.11
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.66
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,179.4
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.8
605213,Milford Street Saundersfoot,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.49
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.03
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.16
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.34
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.46
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.2
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.3
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,34.3
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.43
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.75
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,74.84
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.25
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
605213,Milford Street Saundersfoot,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.76
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.33
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.23
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.3
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.35
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.49
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,34.3
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.76
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.71
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,71.58
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.9
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
605213,Milford Street Saundersfoot,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.75
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.01
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.58
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.27
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.9
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,34.4
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.79
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,66.89
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.59
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
605213,Milford Street Saundersfoot,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.84
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.76
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.21
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.7
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.32
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.19
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,34.4
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.42
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.41
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.56
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,70.87
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.36
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
605213,Milford Street Saundersfoot,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.96
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.11
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.56
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.2
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.14
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.88
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,34.4
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.11
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.2
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,73.26
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.7
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,158.2
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
605213,Milford Street Saundersfoot,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.69
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.49
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.84
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.7
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.06
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.08
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
