Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,34.4
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.94
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.82
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.67
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,68.87
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.22
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
605213,Milford Street Saundersfoot,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.01
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.88
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.89
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.5
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.4
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.45
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.2
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,34.4
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.18
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.52
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.73
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,68.69
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.2
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
605213,Milford Street Saundersfoot,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.91
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.98
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.43
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.0
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.63
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,34.3
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.57
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.37
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,70.94
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.6
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
605213,Milford Street Saundersfoot,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.7
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.02
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.93
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.5
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.65
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.74
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,73.2
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,178.8
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
605213,Milford Street Saundersfoot,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.55
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.0
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.37
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.8
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.27
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,33.9
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.21
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.18
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,78.42
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.14
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,180.1
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
605213,Milford Street Saundersfoot,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.78
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.89
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.82
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.66
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.54
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.68
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.2
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.0
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,33.7
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.4
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.85
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,73.89
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,171.6
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
605213,Milford Street Saundersfoot,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.8
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.71
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.65
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.3
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.57
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.1
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.19
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,71.26
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.11
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
605213,Milford Street Saundersfoot,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.3
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.15
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.68
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.14
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.1
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.58
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.97
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.56
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.94
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.59
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,67.96
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.76
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
605213,Milford Street Saundersfoot,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.16
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.98
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.7
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.99
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.62
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.4
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.7
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.49
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.15
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.46
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,73.09
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.64
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,143.9
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.8
605213,Milford Street Saundersfoot,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.04
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.98
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.76
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.86
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.2
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.31
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.49
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,65.86
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.24
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
605213,Milford Street Saundersfoot,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.66
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.08
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.91
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.65
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.08
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
