Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.91
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.04
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.68
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.41
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.29
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
605213,Milford Street Saundersfoot,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.15
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.82
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.81
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.24
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.04
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.18
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.4
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.19
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.11
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
605213,Milford Street Saundersfoot,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.29
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.77
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.2
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.06
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.88
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,32.6
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.33
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.99
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,63.68
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.18
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
605213,Milford Street Saundersfoot,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.44
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.62
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.5
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.4
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.41
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.25
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.29
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.69
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.4
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,59.82
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.54
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
605213,Milford Street Saundersfoot,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.34
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.01
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.0
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.12
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.1
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,32.3
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.83
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.14
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.34
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,75.48
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.67
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,157.6
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
605213,Milford Street Saundersfoot,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.15
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.53
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.0
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.6
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.83
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,32.2
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.1
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.61
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,74.88
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.71
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,165.0
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
605213,Milford Street Saundersfoot,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.93
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.7
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.82
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.18
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.2
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.8
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.88
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
605213,Milford Street Saundersfoot,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.55
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.01
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.1
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.4
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.5
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.16
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.07
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,64.59
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.86
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
605213,Milford Street Saundersfoot,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.29
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.46
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.73
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.6
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.12
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.63
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.52
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.82
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,77.43
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.34
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,164.8
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
605213,Milford Street Saundersfoot,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.72
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.84
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.6
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.1
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.97
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.24
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.33
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
605213,Milford Street Saundersfoot,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.41
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.42
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.86
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.08
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.93
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,31.2
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
