Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.79
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.04
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,67.16
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.02
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
605213,Milford Street Saundersfoot,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.94
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.14
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.5
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.3
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.59
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,31.1
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.9
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.93
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,75.36
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.23
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,179.6
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
605213,Milford Street Saundersfoot,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.98
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.58
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.24
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.5
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.9
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.03
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,30.9
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.67
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.45
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,70.99
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,157.0
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
605213,Milford Street Saundersfoot,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.53
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.27
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.33
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.3
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.41
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.9
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.98
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.31
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,72.44
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.74
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
605213,Milford Street Saundersfoot,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.31
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.54
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.85
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.93
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,30.7
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.82
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.67
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,80.02
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.01
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,162.0
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.6
605213,Milford Street Saundersfoot,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.38
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.7
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.43
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.3
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.63
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.69
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.44
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.68
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,168.5
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
605213,Milford Street Saundersfoot,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.31
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.81
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.34
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.5
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.1
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.54
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,63.29
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.35
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
605213,Milford Street Saundersfoot,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.51
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.16
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.03
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.9
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.58
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.38
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,67.64
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.45
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,158.3
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
605213,Milford Street Saundersfoot,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.38
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.11
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.5
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.6
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.78
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.5
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.24
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,145.9
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
605213,Milford Street Saundersfoot,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.62
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.16
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.13
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.6
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.38
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,70.58
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.35
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,179.8
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
605213,Milford Street Saundersfoot,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.81
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.5
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.11
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
