Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.85
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.78
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.47
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
605213,Milford Street Saundersfoot,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.27
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.57
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.54
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.6
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.45
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,64.25
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,173.0
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
605213,Milford Street Saundersfoot,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.6
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.9
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.67
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.8
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.31
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,65.57
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
605213,Milford Street Saundersfoot,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.7
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.72
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.38
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.57
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.1
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.97
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.69
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,61.77
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
605213,Milford Street Saundersfoot,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.1
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.26
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.29
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.45
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,29.7
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.1
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.86
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
605213,Milford Street Saundersfoot,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.81
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.93
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.06
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.65
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.45
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.35
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
605213,Milford Street Saundersfoot,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.56
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.26
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.26
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.96
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.79
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
605213,Milford Street Saundersfoot,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.86
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.15
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.68
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.88
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,29.4
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.35
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,61.19
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.02
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
605213,Milford Street Saundersfoot,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.99
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.31
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.95
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,29.3
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.37
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.87
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
605213,Milford Street Saundersfoot,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.13
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.88
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.63
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,29.3
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.6
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,56.4
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
605213,Milford Street Saundersfoot,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.82
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.47
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.2
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,29.2
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
