Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.85
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,55.14
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
605213,Milford Street Saundersfoot,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.06
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.9
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.6
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,29.1
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.78
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,53.84
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.79
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
605213,Milford Street Saundersfoot,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.62
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.65
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.42
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.0
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,29.1
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.25
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.68
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
605213,Milford Street Saundersfoot,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.89
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.94
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.57
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.87
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.4
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,29.1
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.48
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,54.99
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
605213,Milford Street Saundersfoot,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.27
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.9
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.12
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.6
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,29.0
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.19
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
605213,Milford Street Saundersfoot,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.12
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.93
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.76
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.4
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,28.9
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.86
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,58.75
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,143.7
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
605213,Milford Street Saundersfoot,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.28
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.46
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.47
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.5
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,28.9
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.82
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.6
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
605213,Milford Street Saundersfoot,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.73
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.55
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,28.8
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.99
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
605213,Milford Street Saundersfoot,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.98
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.19
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.02
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,28.9
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.69
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.41
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
605213,Milford Street Saundersfoot,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.02
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,28.9
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.63
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
605213,Milford Street Saundersfoot,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.03
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.67
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,29.0
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.52
