Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
605213,Milford Street Saundersfoot,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.86
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,29.0
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.78
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.94
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
605213,Milford Street Saundersfoot,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.16
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.83
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,29.1
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.75
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.7
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
605213,Milford Street Saundersfoot,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.45
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.42
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,29.3
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.64
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
605213,Milford Street Saundersfoot,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.27
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.04
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,29.4
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.11
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.6
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
605213,Milford Street Saundersfoot,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.69
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.69
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
605213,Milford Street Saundersfoot,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.9
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.45
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.28
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
605213,Milford Street Saundersfoot,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.88
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,29.7
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.17
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
605213,Milford Street Saundersfoot,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,1.3
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.75
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.05
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.41
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
605213,Milford Street Saundersfoot,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.6
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.5
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
605213,Milford Street Saundersfoot,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.51
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.34
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
