Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
605213,Milford Street Saundersfoot,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.45
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.04
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.98
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
605213,Milford Street Saundersfoot,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.26
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.37
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
605213,Milford Street Saundersfoot,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.28
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.95
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
605213,Milford Street Saundersfoot,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.39
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,30.7
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.47
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
605213,Milford Street Saundersfoot,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.39
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.74
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
605213,Milford Street Saundersfoot,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.12
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.48
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.89
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.22
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
605213,Milford Street Saundersfoot,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.7
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,31.2
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.58
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
605213,Milford Street Saundersfoot,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.73
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
605213,Milford Street Saundersfoot,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.75
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.66
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.91
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.34
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
605213,Milford Street Saundersfoot,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.68
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.75
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.52
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
