Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
605213,Milford Street Saundersfoot,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.66
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.05
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.36
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
605213,Milford Street Saundersfoot,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.2
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.39
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.53
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
605213,Milford Street Saundersfoot,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.69
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.88
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,32.0
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.32
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
605213,Milford Street Saundersfoot,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.3
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.96
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.87
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.18
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
605213,Milford Street Saundersfoot,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.47
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.31
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.7
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,32.2
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.09
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.43
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
605213,Milford Street Saundersfoot,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.77
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.22
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
605213,Milford Street Saundersfoot,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.51
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.68
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.15
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.22
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
605213,Milford Street Saundersfoot,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.6
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.3
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,32.7
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.69
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
605213,Milford Street Saundersfoot,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.14
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.09
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
605213,Milford Street Saundersfoot,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.03
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.48
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.88
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.82
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
