Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
605213,Milford Street Saundersfoot,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.63
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.07
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.97
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
605213,Milford Street Saundersfoot,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.96
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.49
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
605213,Milford Street Saundersfoot,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.99
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.49
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.75
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
605213,Milford Street Saundersfoot,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.72
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.99
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,30.9
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.19
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
605213,Milford Street Saundersfoot,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.59
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.98
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
605213,Milford Street Saundersfoot,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.96
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.74
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
605213,Milford Street Saundersfoot,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.54
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.22
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,31.1
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.67
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.99
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
605213,Milford Street Saundersfoot,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.29
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,31.2
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.61
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.7
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
605213,Milford Street Saundersfoot,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.69
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.27
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
605213,Milford Street Saundersfoot,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.82
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.24
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
605213,Milford Street Saundersfoot,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
