Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.41
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.82
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
605213,Milford Street Saundersfoot,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.06
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.02
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.95
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.85
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
605213,Milford Street Saundersfoot,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.85
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.7
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.04
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.71
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
605213,Milford Street Saundersfoot,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.58
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.15
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
605213,Milford Street Saundersfoot,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.32
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.29
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.43
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.91
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
605213,Milford Street Saundersfoot,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.12
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.08
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.66
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.61
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
605213,Milford Street Saundersfoot,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.9
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.06
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.06
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.07
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
605213,Milford Street Saundersfoot,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.37
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.23
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.77
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
605213,Milford Street Saundersfoot,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.4
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.12
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,32.0
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.66
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.32
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
605213,Milford Street Saundersfoot,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.26
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.37
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.89
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.9
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
605213,Milford Street Saundersfoot,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
