Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.61
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.91
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.17
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.31
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
605213,Milford Street Saundersfoot,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.31
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.67
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.3
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,32.2
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.18
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.49
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
605213,Milford Street Saundersfoot,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.18
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.91
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.31
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,32.3
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.33
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
605213,Milford Street Saundersfoot,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.62
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.5
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,32.3
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.61
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.34
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
605213,Milford Street Saundersfoot,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.53
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.18
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.43
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.74
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
605213,Milford Street Saundersfoot,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.12
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.01
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.03
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
605213,Milford Street Saundersfoot,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.83
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.69
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.23
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.88
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.79
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
605213,Milford Street Saundersfoot,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.09
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.98
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.87
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.16
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.95
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.47
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.05
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
605213,Milford Street Saundersfoot,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.88
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.72
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.2
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.23
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.41
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.91
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.56
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.72
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
605213,Milford Street Saundersfoot,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.04
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,32.6
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.33
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.86
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
605213,Milford Street Saundersfoot,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
