Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.88
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,32.6
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.24
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.82
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
605213,Milford Street Saundersfoot,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.81
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.63
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,32.7
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.75
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.58
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.82
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.13
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
605213,Milford Street Saundersfoot,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.27
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.83
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.44
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.34
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
605213,Milford Street Saundersfoot,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.29
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.78
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.27
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.37
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.73
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.3
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.58
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
605213,Milford Street Saundersfoot,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.71
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.64
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.69
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.49
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
605213,Milford Street Saundersfoot,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.37
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.33
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.87
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.83
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.63
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
605213,Milford Street Saundersfoot,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.98
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.11
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.03
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.8
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
605213,Milford Street Saundersfoot,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.59
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.3
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.34
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.9
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.43
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.11
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
605213,Milford Street Saundersfoot,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.2
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.01
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.55
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.66
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.86
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.09
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.17
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
605213,Milford Street Saundersfoot,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.75
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.56
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.4
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.34
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
605213,Milford Street Saundersfoot,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
