Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.72
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.26
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.02
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.5
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.89
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
605213,Milford Street Saundersfoot,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.51
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.4
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.9
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.93
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.94
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.01
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
605213,Milford Street Saundersfoot,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.33
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.82
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.04
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.6
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.15
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.66
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.02
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.64
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
605213,Milford Street Saundersfoot,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.57
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.03
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.47
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.9
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.9
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.08
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.69
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.43
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.31
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
605213,Milford Street Saundersfoot,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.3
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.11
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.52
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.04
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.27
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.95
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
605213,Milford Street Saundersfoot,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.39
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.78
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.66
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.8
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.49
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.03
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,69.99
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.68
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
605213,Milford Street Saundersfoot,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.88
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.2
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.82
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.13
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.7
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.3
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.71
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.18
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.76
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.6
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
605213,Milford Street Saundersfoot,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.71
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.46
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.41
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.19
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.96
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.26
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.82
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.77
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.23
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.53
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
605213,Milford Street Saundersfoot,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.9
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.47
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.96
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.97
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.8
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.73
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.32
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.57
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.46
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
605213,Milford Street Saundersfoot,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.91
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.06
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.67
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.26
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.48
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.98
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.16
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.73
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,69.74
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,143.7
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
605213,Milford Street Saundersfoot,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
