Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.38
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.45
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.66
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.27
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.41
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,63.6
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.23
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
605213,Milford Street Saundersfoot,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.6
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.61
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.96
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.98
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.67
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.19
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.62
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.72
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.91
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
605213,Milford Street Saundersfoot,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.61
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.6
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.46
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.36
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.72
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.06
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.92
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.48
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
605213,Milford Street Saundersfoot,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.2
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.46
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.37
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.36
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.7
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.97
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.72
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.86
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.45
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.65
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
605213,Milford Street Saundersfoot,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.99
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.47
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.78
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.16
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.02
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.07
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,62.19
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.08
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
605213,Milford Street Saundersfoot,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.25
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.25
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.84
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.3
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.17
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.81
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.96
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.59
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.39
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
605213,Milford Street Saundersfoot,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.54
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.49
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.33
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.04
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.57
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.3
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.74
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.28
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.49
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.67
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
605213,Milford Street Saundersfoot,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.52
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.49
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.13
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.8
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.83
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.77
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.98
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.26
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.7
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.47
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
605213,Milford Street Saundersfoot,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.57
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.39
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.09
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.7
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.65
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.46
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.21
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.45
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.33
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,72.34
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.61
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
605213,Milford Street Saundersfoot,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.88
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.42
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.07
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.6
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.35
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.6
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.5
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.88
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,70.34
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,154.2
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
605213,Milford Street Saundersfoot,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
