Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.88
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.54
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.25
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.4
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.0
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.75
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.85
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.33
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.36
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,75.29
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.68
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
605213,Milford Street Saundersfoot,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.56
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.44
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.55
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.5
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.48
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.39
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.94
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,70.8
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.54
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
605213,Milford Street Saundersfoot,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.99
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.19
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.03
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.3
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.8
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.87
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.7
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.05
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.21
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.07
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,84.35
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.26
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,165.0
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
605213,Milford Street Saundersfoot,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.13
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.06
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.52
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.7
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.9
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.98
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.8
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.46
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.24
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,73.54
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.24
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,157.1
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
605213,Milford Street Saundersfoot,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.57
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.46
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.41
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.5
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.96
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.58
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.8
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.5
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.12
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.59
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,76.98
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.8
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
605213,Milford Street Saundersfoot,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.83
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.83
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.02
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.06
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.42
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.42
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.31
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.09
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,71.12
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.87
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
605213,Milford Street Saundersfoot,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.69
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.13
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.83
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.5
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.3
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.25
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.15
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.26
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.52
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.28
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.09
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
605213,Milford Street Saundersfoot,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.01
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.78
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.35
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.04
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.05
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.31
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.18
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.94
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.76
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
605213,Milford Street Saundersfoot,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.39
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.41
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.61
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.94
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.41
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.6
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.45
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.17
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,73.13
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.53
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
605213,Milford Street Saundersfoot,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.52
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.33
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.04
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.4
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.7
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.69
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.5
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,74.87
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.21
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,158.1
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
605213,Milford Street Saundersfoot,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.69
