Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.14
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.88
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.7
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.6
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.88
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.88
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.85
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.8
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
605213,Milford Street Saundersfoot,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.95
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.84
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.03
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.31
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.0
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.05
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.76
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.92
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.26
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.15
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
605213,Milford Street Saundersfoot,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.9
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.58
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.05
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.76
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.33
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.08
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.14
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.34
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.19
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.03
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
605213,Milford Street Saundersfoot,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.74
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.46
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.74
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.81
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.23
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.67
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.86
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.96
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
605213,Milford Street Saundersfoot,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.32
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.94
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.86
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.53
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.7
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.28
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,60.33
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.7
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
605213,Milford Street Saundersfoot,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.89
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.92
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.13
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.65
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.13
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.41
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.13
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.35
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.71
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.89
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
605213,Milford Street Saundersfoot,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.58
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.22
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.74
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.4
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.34
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.97
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.39
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.11
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,59.02
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.87
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
605213,Milford Street Saundersfoot,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.47
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.91
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.54
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.7
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.67
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.2
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.02
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,58.21
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.53
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
605213,Milford Street Saundersfoot,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.34
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.43
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.26
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.6
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.48
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.36
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.68
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.97
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,64.09
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.37
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
605213,Milford Street Saundersfoot,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.75
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.34
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.25
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.47
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.0
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.0
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.65
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.75
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,32.6
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.29
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.51
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.64
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.06
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.64
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
605213,Milford Street Saundersfoot,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.92
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
