Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.48
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.89
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.2
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.7
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.99
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.62
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.4
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.95
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.98
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.39
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,73.04
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.18
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
605213,Milford Street Saundersfoot,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.03
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.17
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.81
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.7
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.07
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.38
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,32.2
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.37
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.55
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.39
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,70.59
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.33
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
605213,Milford Street Saundersfoot,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.22
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.29
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.15
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.02
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.5
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.0
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.84
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.42
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.67
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.5
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.3
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.89
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.02
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.05
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.66
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
605213,Milford Street Saundersfoot,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.84
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.3
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.53
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.7
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.1
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.88
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,32.0
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.99
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.23
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.19
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.54
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
605213,Milford Street Saundersfoot,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.04
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.42
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.97
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.8
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.74
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.42
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.97
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.18
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
605213,Milford Street Saundersfoot,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.98
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.94
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.26
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.7
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.2
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.12
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.45
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.09
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.04
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.43
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.91
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.38
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.09
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
605213,Milford Street Saundersfoot,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.59
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.77
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.67
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.8
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.2
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.48
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.02
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.99
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.5
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.97
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.47
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.96
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,61.8
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.78
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
605213,Milford Street Saundersfoot,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.68
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.45
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.18
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.77
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.3
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.68
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.3
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.83
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.13
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.73
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.42
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
605213,Milford Street Saundersfoot,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.43
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.21
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.19
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.0
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.01
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.87
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.36
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,68.51
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.64
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
605213,Milford Street Saundersfoot,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.43
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.11
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.48
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.7
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.7
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.15
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.1
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,31.2
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.38
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.7
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.49
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
605213,Milford Street Saundersfoot,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.24
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.16
