Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.14
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.0
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.37
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.48
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,31.1
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.72
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.86
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.6
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.06
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
605213,Milford Street Saundersfoot,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.99
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.78
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.0
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.49
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.66
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.09
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
605213,Milford Street Saundersfoot,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.37
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.26
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.19
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.2
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.1
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.9
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,30.9
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.28
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.62
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,63.92
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
605213,Milford Street Saundersfoot,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.2
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.32
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.57
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.1
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.9
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.41
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.8
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,30.9
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.74
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.66
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.23
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,158.4
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
605213,Milford Street Saundersfoot,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.99
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.98
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.48
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.4
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.47
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.88
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,62.86
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,153.3
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
605213,Milford Street Saundersfoot,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.13
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.04
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.26
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.75
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.8
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,30.7
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.49
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.16
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
605213,Milford Street Saundersfoot,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.15
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.41
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.92
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.43
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.6
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
605213,Milford Street Saundersfoot,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.26
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.48
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.98
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.25
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.1
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.3
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.13
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.46
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
605213,Milford Street Saundersfoot,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.47
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.2
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.13
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.22
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.5
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.23
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,55.46
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
605213,Milford Street Saundersfoot,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.16
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.84
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.77
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.19
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.66
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.86
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
605213,Milford Street Saundersfoot,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.27
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.23
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
