Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.12
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.91
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.79
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
605213,Milford Street Saundersfoot,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.61
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.16
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.38
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.0
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.45
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.37
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
605213,Milford Street Saundersfoot,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.65
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.3
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.31
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.5
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,30.2
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.09
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.64
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
605213,Milford Street Saundersfoot,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.47
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.73
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.47
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.73
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
605213,Milford Street Saundersfoot,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.75
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.0
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.03
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.8
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.31
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.12
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
605213,Milford Street Saundersfoot,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.09
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.51
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.5
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.35
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.61
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.94
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
605213,Milford Street Saundersfoot,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.32
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.13
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.72
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.9
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.19
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.73
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
605213,Milford Street Saundersfoot,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.75
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.17
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.68
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.09
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
605213,Milford Street Saundersfoot,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.02
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.46
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.62
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.1
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.02
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,50.62
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
605213,Milford Street Saundersfoot,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.94
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.53
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.43
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.3
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.8
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.35
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,48.89
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
605213,Milford Street Saundersfoot,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.51
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.4
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.3
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
