Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.09
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.51
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
605213,Milford Street Saundersfoot,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.61
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.15
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.92
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.29
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
605213,Milford Street Saundersfoot,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.77
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.71
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.47
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
605213,Milford Street Saundersfoot,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.3
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.94
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.27
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
605213,Milford Street Saundersfoot,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.84
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.66
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.16
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
605213,Milford Street Saundersfoot,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.43
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,30.2
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.51
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.3
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
605213,Milford Street Saundersfoot,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.52
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.38
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.52
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.03
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
605213,Milford Street Saundersfoot,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.78
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.6
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
605213,Milford Street Saundersfoot,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.62
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.27
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
605213,Milford Street Saundersfoot,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.33
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.56
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.9
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
605213,Milford Street Saundersfoot,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.72
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.5
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
