Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.4
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
605213,Milford Street Saundersfoot,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.92
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,30.7
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.99
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
605213,Milford Street Saundersfoot,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.88
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.57
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.72
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.15
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
605213,Milford Street Saundersfoot,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.26
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.01
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
605213,Milford Street Saundersfoot,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,30.9
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.89
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
605213,Milford Street Saundersfoot,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.88
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.44
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
605213,Milford Street Saundersfoot,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.26
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.89
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
605213,Milford Street Saundersfoot,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.96
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.06
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,31.1
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.58
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.56
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.11
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
605213,Milford Street Saundersfoot,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.87
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.37
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,31.2
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.65
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.43
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
605213,Milford Street Saundersfoot,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.7
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.74
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.06
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.67
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
605213,Milford Street Saundersfoot,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
