Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.16
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.7
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
605213,Milford Street Saundersfoot,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.02
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.56
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.7
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.2
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.77
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
605213,Milford Street Saundersfoot,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.35
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.21
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.55
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.45
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.2
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.57
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.86
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
605213,Milford Street Saundersfoot,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.39
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.28
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.54
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.6
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.69
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.1
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.63
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
605213,Milford Street Saundersfoot,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.19
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.96
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.52
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.36
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.7
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.82
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.2
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
605213,Milford Street Saundersfoot,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.9
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.63
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.38
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.27
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.8
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.28
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.4
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.01
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
605213,Milford Street Saundersfoot,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.38
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.99
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.92
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.8
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.9
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.49
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.09
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.33
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.53
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
605213,Milford Street Saundersfoot,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.04
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.34
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.87
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.25
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.2
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.56
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.17
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.56
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.69
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
605213,Milford Street Saundersfoot,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.24
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.88
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.18
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.32
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.5
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,32.0
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.29
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.95
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.55
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
605213,Milford Street Saundersfoot,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.15
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.97
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.91
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.97
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.9
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,32.0
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.8
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.84
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.57
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
605213,Milford Street Saundersfoot,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.41
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.35
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.65
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
