Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.06
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.2
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,32.0
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.53
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.5
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.37
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
605213,Milford Street Saundersfoot,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.48
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.44
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.85
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.54
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.68
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.8
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.56
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.25
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.15
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
605213,Milford Street Saundersfoot,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.14
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.81
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.55
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.97
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.0
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,32.2
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.85
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.36
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
605213,Milford Street Saundersfoot,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.43
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.58
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.69
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.4
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.34
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.34
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.17
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
605213,Milford Street Saundersfoot,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.49
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.11
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.91
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.6
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.61
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.82
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.79
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
605213,Milford Street Saundersfoot,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.94
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.85
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.06
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.8
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.75
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.57
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.06
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
605213,Milford Street Saundersfoot,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.99
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.97
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.31
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.7
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,32.6
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.15
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.01
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
605213,Milford Street Saundersfoot,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.26
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.77
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.76
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.05
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.35
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
605213,Milford Street Saundersfoot,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.85
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.33
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.33
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.62
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
605213,Milford Street Saundersfoot,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.31
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.53
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.0
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.88
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.2
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
605213,Milford Street Saundersfoot,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.89
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.96
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
