Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.4
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.33
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.73
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
605213,Milford Street Saundersfoot,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.69
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.67
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
605213,Milford Street Saundersfoot,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.34
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.04
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.1
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.32
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
605213,Milford Street Saundersfoot,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,1.3
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.3
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.04
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.79
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
605213,Milford Street Saundersfoot,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.8
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.87
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.7
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.92
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.8
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
605213,Milford Street Saundersfoot,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.07
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.45
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.39
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.43
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.78
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.91
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.84
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
605213,Milford Street Saundersfoot,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.37
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.97
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.13
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.67
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.58
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
605213,Milford Street Saundersfoot,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.23
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.31
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.49
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.45
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.3
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.36
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
605213,Milford Street Saundersfoot,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.3
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.75
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.92
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.29
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
605213,Milford Street Saundersfoot,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.41
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.56
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.85
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,33.7
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.7
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.43
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
605213,Milford Street Saundersfoot,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.96
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.49
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
