Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.34
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.27
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
605213,Milford Street Saundersfoot,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.56
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.51
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,33.9
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.96
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.16
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.96
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
605213,Milford Street Saundersfoot,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.55
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.3
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.3
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.27
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.67
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
605213,Milford Street Saundersfoot,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.92
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.92
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.1
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.51
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.92
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
605213,Milford Street Saundersfoot,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.9
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.22
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.85
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.76
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,34.2
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.66
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.17
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
605213,Milford Street Saundersfoot,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.55
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,34.3
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.3
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.33
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
605213,Milford Street Saundersfoot,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.9
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.12
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.9
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,34.5
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.46
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.83
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.12
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.16
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
605213,Milford Street Saundersfoot,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.59
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.8
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.96
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,34.5
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.07
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.51
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.54
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.55
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
605213,Milford Street Saundersfoot,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.44
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.92
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.78
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.32
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,34.6
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.26
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.07
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.82
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.87
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
605213,Milford Street Saundersfoot,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.21
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.23
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.96
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,34.7
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.82
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.71
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.25
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.04
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.35
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
605213,Milford Street Saundersfoot,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.61
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.58
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
