Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,34.8
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.64
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.74
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.6
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.66
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
605213,Milford Street Saundersfoot,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.09
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.21
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.79
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,34.9
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.25
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.68
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.67
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.03
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
605213,Milford Street Saundersfoot,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.0
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.17
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.81
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,35.0
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.51
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.47
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.57
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.14
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
605213,Milford Street Saundersfoot,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.01
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.14
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.21
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.31
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.6
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,35.0
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.5
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.06
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.69
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.95
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
605213,Milford Street Saundersfoot,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.44
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.68
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.26
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.01
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.3
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,35.0
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.9
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.09
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,76.93
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.64
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.4
605213,Milford Street Saundersfoot,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.35
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.53
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.45
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.8
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.7
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.55
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.1
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.31
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.7
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.07
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.97
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.86
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
605213,Milford Street Saundersfoot,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.92
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.17
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.59
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.47
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.58
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.3
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.1
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,35.2
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.04
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.68
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.95
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.23
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.09
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
605213,Milford Street Saundersfoot,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.04
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.75
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.49
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.78
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.63
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.7
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.9
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,35.3
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.99
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.01
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.58
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.68
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
605213,Milford Street Saundersfoot,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.79
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.4
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.7
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.14
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.49
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.45
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.5
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.0
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.19
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.78
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.59
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.69
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.66
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
605213,Milford Street Saundersfoot,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.33
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.93
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.45
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.14
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.4
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.6
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,35.5
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.21
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.09
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.21
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.86
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.07
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
605213,Milford Street Saundersfoot,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.48
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.18
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.17
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.46
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.0
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.8
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,138.7
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,35.6
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
