Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.93
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.15
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.67
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.28
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.78
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
605213,Milford Street Saundersfoot,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.14
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.06
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.12
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.54
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.27
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.4
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.9
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,35.8
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.43
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.51
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.4
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.9
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.58
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
605213,Milford Street Saundersfoot,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.08
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.39
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.48
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.66
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.65
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.57
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.6
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.4
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,35.8
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.25
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.73
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.67
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.38
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.49
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
605213,Milford Street Saundersfoot,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.65
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.29
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.85
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.58
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.92
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.25
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.17
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.6
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.1
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,35.8
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.93
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.27
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.79
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.57
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.95
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
605213,Milford Street Saundersfoot,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.27
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.43
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.47
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.28
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.72
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.86
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.0
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,35.9
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.03
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.9
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.75
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.76
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.17
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
605213,Milford Street Saundersfoot,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.27
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.15
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.83
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.0
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.89
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.62
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.6
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.5
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.7
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,35.9
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.92
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.9
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.63
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.4
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.94
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
605213,Milford Street Saundersfoot,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.45
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.72
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.81
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.74
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.35
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.07
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.12
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.3
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.4
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.0
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,35.9
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.28
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.02
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.89
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.91
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.9
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
605213,Milford Street Saundersfoot,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.01
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.16
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.52
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.9
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.95
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.85
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.86
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.56
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.6
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.4
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.5
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,35.9
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.25
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.58
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.47
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,73.53
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.61
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
605213,Milford Street Saundersfoot,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.54
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.34
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.16
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.82
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.93
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.0
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.0
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,35.9
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.93
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.13
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.23
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.7
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
605213,Milford Street Saundersfoot,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.45
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.35
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.02
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.9
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.37
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.73
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.14
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.54
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.4
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.1
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,35.9
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.51
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.34
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.66
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.19
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.04
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
605213,Milford Street Saundersfoot,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.11
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.54
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.23
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.12
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.48
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.03
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,131.3
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.5
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,35.8
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
