Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.29
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.05
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.43
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,73.03
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.78
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
605213,Milford Street Saundersfoot,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.36
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.11
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.98
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.25
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.04
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.62
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.07
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.6
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,141.2
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,35.8
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.19
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.5
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.44
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,88.85
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.19
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,178.7
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.3
605213,Milford Street Saundersfoot,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.66
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.48
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.28
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.82
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.54
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.96
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.6
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,35.8
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.29
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.42
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.08
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,73.44
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.17
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
605213,Milford Street Saundersfoot,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.69
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.64
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.43
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.5
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.04
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.16
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.4
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.5
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.4
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,35.8
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.93
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.1
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.45
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,85.86
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.16
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,150.6
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.5
605213,Milford Street Saundersfoot,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.06
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.23
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.32
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.21
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.93
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.49
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.1
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.0
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,35.8
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.81
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.12
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.91
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,85.36
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.55
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.4
605213,Milford Street Saundersfoot,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.77
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.08
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.43
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.9
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.6
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.94
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.24
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.9
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.34
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.0
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,35.8
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.06
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.16
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.5
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,83.12
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.22
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,156.0
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
605213,Milford Street Saundersfoot,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.53
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.0
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.46
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.9
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.54
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.29
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.36
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.89
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,123.4
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,35.7
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.12
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.49
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.56
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,81.04
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.09
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,162.0
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
605213,Milford Street Saundersfoot,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.06
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.26
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.58
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.8
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.56
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.28
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.24
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.81
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.1
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,35.6
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.2
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.84
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.45
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,72.82
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.64
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,143.1
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
605213,Milford Street Saundersfoot,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.91
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.95
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.42
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.5
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.08
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.65
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.63
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.22
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.1
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,35.6
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.52
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.67
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.79
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,71.54
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.46
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
605213,Milford Street Saundersfoot,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.05
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.54
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.8
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.8
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.12
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.61
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.49
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.5
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.3
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.65
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.33
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,65.89
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.89
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
605213,Milford Street Saundersfoot,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.63
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.34
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.43
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.27
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.1
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.29
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.76
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.7
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,35.3
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
