Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.11
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.97
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.05
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,60.11
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.37
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
605213,Milford Street Saundersfoot,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.29
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.71
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.43
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.01
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.2
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,35.2
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.35
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.84
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.83
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.3
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,68.02
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.31
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
605213,Milford Street Saundersfoot,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.64
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.61
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.75
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.69
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,35.0
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.42
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.29
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,69.8
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.59
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
605213,Milford Street Saundersfoot,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.59
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.28
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.14
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.13
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,34.8
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.12
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.35
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.58
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,65.93
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.21
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
605213,Milford Street Saundersfoot,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.18
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.04
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.42
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.8
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.1
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.05
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.65
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,34.6
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.17
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.63
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.79
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.99
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
605213,Milford Street Saundersfoot,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.1
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.61
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.17
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.27
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.12
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,34.5
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.69
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.14
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.29
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.47
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,66.79
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.92
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
605213,Milford Street Saundersfoot,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.73
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.66
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.45
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.5
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,34.4
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.66
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.28
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.43
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,65.14
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.19
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
605213,Milford Street Saundersfoot,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.9
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.66
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.59
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.22
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,34.3
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.98
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.74
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.81
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,67.85
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.99
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
605213,Milford Street Saundersfoot,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.8
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.41
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.6
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.5
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.2
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.3
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,34.2
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.37
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.58
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.38
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.4
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
605213,Milford Street Saundersfoot,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.17
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.85
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.7
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.0
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.84
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.51
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.48
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.11
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,70.51
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.19
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
605213,Milford Street Saundersfoot,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.13
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.6
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.5
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,33.7
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
