Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.28
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.87
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,67.76
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.99
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,147.5
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
605213,Milford Street Saundersfoot,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.46
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.51
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.92
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.0
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.47
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.71
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.2
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.44
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,82.98
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.06
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,159.7
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
605213,Milford Street Saundersfoot,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.81
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.14
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.84
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.89
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.08
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.43
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,81.31
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.65
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,173.2
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
605213,Milford Street Saundersfoot,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.87
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.98
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.39
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.6
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.8
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.42
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.67
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.34
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.01
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,82.81
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.5
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,154.0
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.1
605213,Milford Street Saundersfoot,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.28
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.58
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.05
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.3
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.06
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.1
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,32.7
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.73
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.25
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,78.64
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.59
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,150.7
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
605213,Milford Street Saundersfoot,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.71
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.94
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.02
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.5
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.73
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.17
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.83
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.88
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,67.14
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
605213,Milford Street Saundersfoot,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.59
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.55
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.97
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.4
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.19
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.81
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,32.2
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.96
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.66
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.92
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.73
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
605213,Milford Street Saundersfoot,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.44
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.57
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.09
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.7
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.1
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.21
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.2
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.79
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,75.84
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.16
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,139.3
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.4
605213,Milford Street Saundersfoot,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.47
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.03
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.41
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.3
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.13
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,70.72
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.22
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
605213,Milford Street Saundersfoot,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.18
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.14
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.49
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.46
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.67
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.31
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,31.2
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.18
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.1
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,69.13
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.94
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
605213,Milford Street Saundersfoot,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.92
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.74
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.45
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.9
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.34
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.08
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.03
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.5
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.9
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
